Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113328,Sandringham Rd Od,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,24.6
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113328,Sandringham Rd Od,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.93
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,24.7
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113328,Sandringham Rd Od,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,58.4
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,24.9
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113328,Sandringham Rd Od,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.21
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.67
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,72.8
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.81
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,25.0
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113328,Sandringham Rd Od,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.94
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,25.1
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113328,Sandringham Rd Od,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.48
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,25.2
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113328,Sandringham Rd Od,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.12
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,25.3
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113328,Sandringham Rd Od,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,25.4
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
