Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113328,Sandringham Rd Od,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.47
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,25.5
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
113328,Sandringham Rd Od,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.7
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,25.6
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113328,Sandringham Rd Od,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.09
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,25.7
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113328,Sandringham Rd Od,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,25.9
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
113328,Sandringham Rd Od,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.38
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,26.0
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113328,Sandringham Rd Od,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113328,Sandringham Rd Od,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
113328,Sandringham Rd Od,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
113328,Sandringham Rd Od,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
113328,Sandringham Rd Od,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
113328,Sandringham Rd Od,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
113328,Sandringham Rd Od,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
113328,Sandringham Rd Od,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
113328,Sandringham Rd Od,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113328,Sandringham Rd Od,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,26.1
